Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.82
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.4
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.72
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.21
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.33
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.3
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.5
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.21
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.49
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.75
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
431705,Potters Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.58
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.03
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.65
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.3
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.4
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.58
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.97
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.2
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
431705,Potters Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.9
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.21
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.59
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.9
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.01
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.91
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.27
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
431705,Potters Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.19
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.96
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.66
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.9
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.18
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.76
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.75
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
431705,Potters Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.88
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.44
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.66
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.2
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.51
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.38
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
431705,Potters Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.88
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.93
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.19
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.2
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.42
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.87
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.87
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
431705,Potters Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.17
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.8
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.15
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.39
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.33
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
431705,Potters Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.24
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.74
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.4
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.76
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.8
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.11
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.15
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
431705,Potters Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.53
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.9
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.74
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.2
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.33
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
431705,Potters Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
