Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.58
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.61
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.7
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.88
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.23
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
431705,Potters Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.11
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.0
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.92
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.91
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.88
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
431705,Potters Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.45
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.63
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.2
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.63
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
431705,Potters Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.25
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.94
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.5
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.9
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.73
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.04
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
431705,Potters Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.81
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.68
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.7
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.51
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.89
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
431705,Potters Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.43
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.5
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.04
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.95
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.9
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
431705,Potters Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.49
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.5
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.0
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.73
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.67
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
431705,Potters Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.01
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.82
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.9
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.34
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
431705,Potters Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.22
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.71
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.4
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.06
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.35
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
431705,Potters Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.81
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.99
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.9
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.5
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
