Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.65
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
431705,Potters Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.05
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.55
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.9
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.64
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.82
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.55
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
431705,Potters Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.68
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.5
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.5
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.44
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.4
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.16
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.46
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
431705,Potters Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.75
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.82
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.31
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.96
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.75
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
431705,Potters Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.39
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.73
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.12
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.9
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.41
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.04
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
431705,Potters Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.4
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.38
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.9
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.0
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.68
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.83
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.4
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.82
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.67
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
431705,Potters Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.28
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.67
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.0
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.4
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.67
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.52
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.63
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.7
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.2
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.68
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.45
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
431705,Potters Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.64
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.81
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.1
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.4
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.58
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.24
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.54
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.53
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.58
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
431705,Potters Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.99
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.94
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.5
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.76
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.37
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.26
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.0
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.79
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.5
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.73
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
431705,Potters Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.06
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.65
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.9
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.94
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.69
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.12
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.7
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.72
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.35
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
431705,Potters Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.84
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.72
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.7
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.23
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.38
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.82
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.1
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
