Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.29
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
431705,Potters Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.1
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.32
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.0
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.22
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.84
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.7
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,19.7
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.68
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.13
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.75
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
431705,Potters Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.09
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.44
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.57
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.6
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.83
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.97
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.98
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.3
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.11
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.93
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.24
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
431705,Potters Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.26
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.1
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.16
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.7
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.8
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.14
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.39
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.45
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.4
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.9
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,19.9
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.69
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.48
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.64
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
431705,Potters Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.43
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.58
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.94
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.2
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.71
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.72
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.44
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.7
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.32
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.64
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.26
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
431705,Potters Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.7
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.86
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.88
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.7
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.12
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.85
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.1
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.72
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.94
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
431705,Potters Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.78
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.48
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.61
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.48
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.58
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.1
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.7
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.39
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
431705,Potters Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.78
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.44
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.36
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.4
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.3
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,41.78
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.41
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.3
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.6
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,65.58
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.85
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
431705,Potters Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.18
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.37
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.0
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.6
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,45.08
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.25
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.93
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,187.5
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.1
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,70.99
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,72.16
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.7
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
431705,Potters Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.37
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.7
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.89
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.7
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.0
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.6
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.07
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.87
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.31
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.4
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.9
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.27
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.8
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.46
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
431705,Potters Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.72
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.91
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.04
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.8
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.7
