Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.1
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.26
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.59
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.5
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.3
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.1
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.97
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.37
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.5
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
431705,Potters Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.97
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.97
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.26
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.9
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.2
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.46
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.6
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.97
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.2
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.55
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,73.65
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.96
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
431705,Potters Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.09
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.08
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.65
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.7
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.0
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.28
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.2
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.5
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.39
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.76
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
431705,Potters Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.42
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.46
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.11
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.3
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.3
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.43
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.45
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.6
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,64.82
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.36
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.31
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
431705,Potters Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.45
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.6
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.01
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.2
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.3
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,37.85
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.54
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.98
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.5
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,67.84
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,68.2
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
431705,Potters Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.11
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.44
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.68
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.9
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.5
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.7
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,37.39
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.89
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.09
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.8
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.5
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.99
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,74.94
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.23
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
431705,Potters Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.89
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,54.39
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.11
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,112.4
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.7
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,40.28
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.83
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.4
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.96
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,79.48
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.97
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
431705,Potters Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.68
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.01
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.66
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,119.1
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.9
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.2
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,44.81
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.28
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,93.1
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,186.2
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,67.64
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,77.17
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
431705,Potters Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.44
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.88
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.52
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.2
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.5
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,50.42
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,112.0
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,209.8
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,79.64
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,78.49
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
431705,Potters Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.22
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,55.18
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.99
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,111.6
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.1
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.9
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,47.01
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,102.1
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,196.3
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,74.36
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,78.49
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
431705,Potters Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
