Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.21
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,49.99
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.65
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.6
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.6
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.4
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,42.79
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.99
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.2
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,72.57
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,70.91
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
431705,Potters Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.76
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,65.04
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,164.7
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.2
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.3
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,41.03
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.67
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.3
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,71.32
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,90.46
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
431705,Potters Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.96
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,61.83
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,153.0
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.5
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.6
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.66
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.5
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,63.95
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,84.43
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,171.9
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
431705,Potters Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.42
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.54
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.87
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,126.4
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.6
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.6
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.81
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.7
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,62.65
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,77.81
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
431705,Potters Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.5
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,62.19
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,158.4
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.4
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,254.5
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.77
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.99
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.2
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,64.71
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,84.69
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
431705,Potters Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.19
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,57.26
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.4
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,127.0
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.0
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.0
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.52
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.37
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.1
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,63.42
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,78.61
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
431705,Potters Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.18
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.01
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.0
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.2
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.1
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,39.19
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,86.2
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.2
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,65.54
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,62.46
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
431705,Potters Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.2
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.17
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.12
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.1
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,42.7
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,91.2
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.0
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,65.45
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,58.48
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
431705,Potters Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.74
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.77
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.65
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.6
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.2
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,44.55
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,94.9
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,184.5
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,66.49
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,61.68
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
431705,Potters Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.08
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,52.97
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,125.8
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.5
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,43.51
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,88.2
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,181.2
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
