Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,64.85
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,75.16
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
431705,Potters Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.01
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,53.52
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,130.9
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.1
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,48.01
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,108.0
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,199.5
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,66.65
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,69.08
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
431705,Potters Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.96
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.07
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,110.3
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.1
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,42.68
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.9
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,178.1
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,63.51
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,66.18
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
431705,Potters Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.95
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.76
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.69
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,101.3
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.2
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,42.48
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.96
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.1
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,63.43
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,66.76
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
431705,Potters Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.58
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.93
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.82
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,118.1
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.6
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,43.88
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.29
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.84
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,179.6
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,65.67
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,72.06
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
431705,Potters Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.41
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.63
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.7
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,45.65
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.61
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,93.8
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,186.8
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.4
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,69.27
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,62.86
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
431705,Potters Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.6
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.66
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.2
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.2
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.9
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,48.83
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.36
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,90.0
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,200.5
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,77.14
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,66.42
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.96
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
431705,Potters Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.89
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,56.33
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,121.2
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.5
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,47.15
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.24
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,90.1
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,193.4
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,19.9
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,75.89
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,72.76
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.66
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
431705,Potters Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.1
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,56.83
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,124.9
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.4
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.7
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,49.18
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.32
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,106.0
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,202.3
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,81.35
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,74.06
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
431705,Potters Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.01
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,60.27
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.3
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,133.6
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.1
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.8
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,46.61
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,102.5
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,191.9
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,77.1
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,74.24
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
431705,Potters Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.46
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,59.73
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.59
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,128.8
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.8
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.3
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,53.37
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.43
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,116.7
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,220.8
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
