Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,87.22
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,78.82
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
431705,Potters Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.1
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,55.3
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.47
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,110.5
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.2
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.5
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,54.32
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,123.3
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,224.1
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,86.08
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,70.71
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
431705,Potters Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.25
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,61.12
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,131.1
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.6
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.0
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,53.91
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,114.9
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,222.3
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,83.33
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,78.61
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
431705,Potters Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.76
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,55.91
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,119.2
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.1
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,59.02
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.75
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,142.0
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,244.3
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,87.27
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,71.54
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
431705,Potters Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.62
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.81
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,116.9
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.0
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.6
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,56.37
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.67
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,124.8
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,233.2
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,83.09
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,69.08
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
431705,Potters Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.65
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.44
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,91.9
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.0
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.6
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,52.22
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.49
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,114.1
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,215.4
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,80.8
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,62.05
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
431705,Potters Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.98
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.57
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,103.0
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.2
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.7
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,48.01
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.28
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,92.5
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,198.2
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,76.29
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,67.52
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
431705,Potters Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.51
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,48.59
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.86
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.9
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.6
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.9
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,46.23
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.46
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,89.4
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,191.2
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,72.43
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,65.43
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
431705,Potters Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.99
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.09
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.06
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.9
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.2
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.6
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,46.74
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.73
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,95.0
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,193.4
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.0
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,72.79
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,63.78
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.92
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
431705,Potters Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.96
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.62
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,81.9
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.2
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.1
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,47.68
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.37
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,110.1
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,197.5
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.9
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,72.21
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.12
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.7
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
431705,Potters Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.16
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.44
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.62
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.6
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.3
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.4
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
