Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,46.51
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.9
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,92.4
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,192.9
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,74.53
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,60.97
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.36
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
431705,Potters Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.5
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.87
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.84
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,112.2
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.0
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.0
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,52.09
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.04
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,100.9
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,216.9
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,78.26
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,73.61
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
431705,Potters Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.16
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,52.36
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,118.6
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.3
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,50.18
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.46
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,99.1
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,209.2
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,76.84
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,73.37
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
431705,Potters Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.31
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.78
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.8
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.8
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,53.84
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.45
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,126.2
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,224.0
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,77.51
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
431705,Potters Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.08
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.7
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.9
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,50.13
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,111.7
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,207.4
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,66.96
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.11
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
431705,Potters Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.41
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.04
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.84
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.9
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.9
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,47.07
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.43
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,95.9
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,195.1
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,67.27
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,65.63
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
431705,Potters Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.59
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.29
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.0
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.0
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,40.48
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.4
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.8
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,60.53
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,55.27
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
431705,Potters Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.26
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.1
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.53
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.6
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.36
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
431705,Potters Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.86
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.12
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.3
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.38
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
431705,Potters Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.4
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.11
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.7
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.85
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.8
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.14
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
431705,Potters Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
