Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.95
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.65
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.04
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
431705,Potters Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.36
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.85
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
431705,Potters Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.17
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.24
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
431705,Potters Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.2
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.64
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.41
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.05
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.88
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
431705,Potters Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.02
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.99
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.54
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
431705,Potters Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.95
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.24
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
431705,Potters Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.72
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.77
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
431705,Potters Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
431705,Potters Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.61
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.21
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
431705,Potters Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.26
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.62
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.61
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
