Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
431705,Potters Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.41
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.43
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
431705,Potters Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.56
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.07
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.8
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
431705,Potters Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.19
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.01
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.7
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
431705,Potters Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.23
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.49
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.8
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.09
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
431705,Potters Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.76
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
431705,Potters Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.77
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.57
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.18
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.78
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.9
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.85
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.86
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
431705,Potters Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.59
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.61
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.15
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.93
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.44
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.51
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.38
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
431705,Potters Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.18
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.75
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.6
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.8
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.81
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.64
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.2
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.59
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.14
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.56
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
431705,Potters Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.27
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.48
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.6
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.53
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.14
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.76
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.4
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
431705,Potters Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.52
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.17
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.6
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.7
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.87
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.83
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.6
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.1
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,21.5
