Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.8
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.44
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.56
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
431705,Potters Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.85
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.19
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.9
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.1
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.76
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.84
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.93
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.62
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
431705,Potters Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.67
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.64
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.3
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.5
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.37
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.91
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.37
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.6
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.95
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.99
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.89
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
431705,Potters Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.35
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.24
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.7
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.8
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.88
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.21
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.14
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.7
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.49
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.76
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.91
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
431705,Potters Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.53
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.45
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.2
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.1
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.53
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.08
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.78
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.4
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.25
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.45
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.82
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
431705,Potters Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.87
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.92
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.5
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.7
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.38
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.92
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.72
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.44
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.38
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.64
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
431705,Potters Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.48
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.58
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.8
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.53
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.94
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.27
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.6
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
431705,Potters Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.39
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.0
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.4
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.4
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.46
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.65
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.67
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.4
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.75
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.14
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
431705,Potters Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.68
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.54
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.83
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.4
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.2
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.65
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.91
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.0
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.9
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.02
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.34
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.71
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
431705,Potters Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.93
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.72
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.6
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.4
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.75
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.5
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.16
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.0
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.38
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.88
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
431705,Potters Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.08
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.03
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.79
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.8
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.1
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.37
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.52
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.7
