Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.22
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.72
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
431705,Potters Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.54
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.64
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.13
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.3
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.63
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.18
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.03
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.5
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.78
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.64
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.91
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
431705,Potters Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.96
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.91
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.18
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.5
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.43
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.76
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.1
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.68
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.27
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.57
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
431705,Potters Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.4
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.46
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.43
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.5
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.03
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.16
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.94
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.9
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.2
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.12
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.37
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.76
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
431705,Potters Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.24
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.1
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.26
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.6
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.6
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.2
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.18
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.28
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.83
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.7
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.74
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.47
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.67
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
431705,Potters Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.57
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.93
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.29
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.0
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.56
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.56
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.22
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.0
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.44
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.3
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.91
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
431705,Potters Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.3
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.02
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.66
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.8
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.5
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.82
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.83
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.62
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.9
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.61
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.16
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.71
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
431705,Potters Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.66
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.41
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.86
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.8
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.78
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.12
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.46
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.6
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.1
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.87
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.46
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
431705,Potters Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.81
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.93
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.28
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.1
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.5
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.0
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.93
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.1
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.55
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.14
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
431705,Potters Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.07
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.35
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.93
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.1
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.97
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.53
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.72
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.9
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.7
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.96
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
431705,Potters Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.55
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.33
