Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.92
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.6
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.5
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.75
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.72
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.3
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.3
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.3
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.12
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.66
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.14
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
431705,Potters Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.81
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.69
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.04
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.9
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.83
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.94
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.68
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.0
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.8
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.8
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.68
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.71
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.93
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
431705,Potters Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.62
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.1
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.29
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.5
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.1
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.65
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.29
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.93
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.6
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.64
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.14
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.37
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
431705,Potters Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.22
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.35
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.91
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.0
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.86
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.18
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.3
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.02
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.1
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
431705,Potters Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.27
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.69
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.19
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.0
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.89
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.15
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.57
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.6
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.12
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.49
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
431705,Potters Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.17
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.07
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.33
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.5
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.36
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.78
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.13
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.9
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.85
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.07
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
431705,Potters Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.65
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.97
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.53
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.34
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.48
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
431705,Potters Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.59
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.07
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.88
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.24
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.67
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.18
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
431705,Potters Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.44
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.76
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.74
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.84
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.3
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.89
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.44
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
431705,Potters Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.21
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.75
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.01
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.05
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.28
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
431705,Potters Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
