Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.07
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.99
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.18
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.4
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.5
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.27
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
431705,Potters Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.05
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.1
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.43
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.97
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.48
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
431705,Potters Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.99
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.41
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.86
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
431705,Potters Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.96
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.93
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.24
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.3
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.17
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
431705,Potters Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.79
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.57
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.9
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
431705,Potters Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.37
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.6
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.73
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.17
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
431705,Potters Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.61
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.88
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.58
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.64
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.21
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.43
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
431705,Potters Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.57
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.81
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
431705,Potters Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.11
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.06
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.84
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.29
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.21
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.46
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.63
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
431705,Potters Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.2
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.35
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.9
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.93
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.42
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.4
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
