Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.56
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
431705,Potters Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.77
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.99
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.24
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
431705,Potters Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.34
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.12
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,35.44
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.9
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
431705,Potters Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.95
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.01
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.02
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.45
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.44
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.9
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.76
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.63
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.21
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
431705,Potters Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.2
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.04
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.8
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.74
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.1
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.19
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.74
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
431705,Potters Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.48
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.72
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.66
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.87
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.57
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.4
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.21
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
431705,Potters Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.56
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,36.84
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.6
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.57
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.78
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
431705,Potters Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.38
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.38
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.9
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.17
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.51
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.9
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.61
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.22
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
431705,Potters Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.42
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.39
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.57
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.8
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.27
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.46
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
431705,Potters Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.46
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.9
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.89
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.87
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.2
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.67
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.03
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
431705,Potters Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.44
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.23
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.01
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.97
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.05
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.2
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
