Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.46
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
431705,Potters Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.15
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.67
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.55
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.82
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.79
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.98
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
431705,Potters Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.72
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.99
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.97
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.3
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.26
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.41
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.9
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.64
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
431705,Potters Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.13
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.43
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.6
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.67
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.91
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.78
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.09
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.25
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
431705,Potters Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.87
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.38
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.2
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
431705,Potters Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.93
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.68
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
431705,Potters Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.67
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.79
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.53
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
431705,Potters Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.69
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.52
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.93
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.2
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.13
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.9
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.21
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
431705,Potters Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.04
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.33
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.47
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.5
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
431705,Potters Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.28
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.44
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.1
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
431705,Potters Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.03
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
