Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.05
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.9
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
431705,Potters Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.15
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.59
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.38
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.96
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.71
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.44
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.72
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.74
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
431705,Potters Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.83
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.59
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.1
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.28
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.36
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.95
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.2
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.94
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.19
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.4
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
431705,Potters Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.89
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.63
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.7
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.28
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.54
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.4
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.2
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.15
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.15
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
431705,Potters Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.24
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.81
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.8
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.58
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.74
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.21
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.7
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.4
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.26
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.98
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.91
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
431705,Potters Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.78
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.74
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.87
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.9
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.59
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.21
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.54
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
431705,Potters Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.42
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.59
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.7
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.5
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.8
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.29
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.81
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.96
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
431705,Potters Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.78
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.92
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.64
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.5
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.1
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.96
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.04
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.57
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.4
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.17
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.47
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
431705,Potters Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.1
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.76
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.74
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.1
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.8
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.51
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.94
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.05
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.32
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
431705,Potters Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.3
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.93
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.64
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.6
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.4
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.61
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.28
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.91
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.8
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.28
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.93
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.8
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
431705,Potters Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
