Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.11
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.91
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.32
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.1
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.1
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.13
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.96
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.5
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.28
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.13
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.5
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
431705,Potters Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.31
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.43
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.1
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.6
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.41
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.59
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.13
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.6
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.47
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.1
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.08
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
431705,Potters Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.49
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.95
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.13
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.5
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.38
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.11
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.59
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.7
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.57
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.03
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.18
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
431705,Potters Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.86
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.16
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.01
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.45
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.3
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.67
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.37
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
431705,Potters Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.41
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.6
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.87
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.1
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.13
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.16
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
431705,Potters Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.58
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.97
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.9
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.31
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.6
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.25
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.82
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
431705,Potters Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.71
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.7
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.7
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.33
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.38
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.9
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.19
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.17
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
431705,Potters Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.74
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.1
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.0
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.02
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.3
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.26
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
431705,Potters Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.72
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.4
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.71
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.41
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.3
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.12
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.21
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
431705,Potters Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.19
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.98
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.4
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.85
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.63
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.4
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.69
