Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.12
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
431705,Potters Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.07
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.6
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.26
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.6
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.26
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.04
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
431705,Potters Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.85
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,90.3
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.2
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.2
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.04
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.5
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.35
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,59.85
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
431705,Potters Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.52
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.3
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.6
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.71
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.31
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.46
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.1
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.44
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,64.69
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
431705,Potters Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.14
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.53
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,114.9
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.8
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.61
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.29
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.0
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.6
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,54.57
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,68.36
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
431705,Potters Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.88
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.62
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,145.5
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.4
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.03
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.04
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.78
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.3
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.21
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,81.02
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.3
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
431705,Potters Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.28
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,48.9
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,120.6
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.3
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.5
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,37.93
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.94
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.2
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.3
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.94
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,68.56
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.23
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
431705,Potters Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.81
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,54.08
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,129.1
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.2
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.5
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,38.4
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.3
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,68.12
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,74.31
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
431705,Potters Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.29
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,49.35
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.6
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.0
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.3
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,39.68
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,82.1
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.2
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,68.89
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,70.38
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
431705,Potters Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.61
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.13
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,115.4
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.5
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.4
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,42.91
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,94.6
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.1
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,67.68
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,69.63
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,169.7
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
431705,Potters Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.85
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.24
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,146.3
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.4
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.7
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,40.47
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.2
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,96.8
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.7
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
