Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,66.67
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,80.96
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,200.6
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
431705,Potters Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.32
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.37
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,144.8
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.1
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.4
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,39.49
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,88.5
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.2
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,64.22
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,74.36
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,181.4
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
431705,Potters Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.53
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,54.3
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,133.1
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.9
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.2
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.93
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.47
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,88.5
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.7
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,64.55
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,72.73
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,169.6
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
431705,Potters Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.73
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,58.83
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,155.3
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.8
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.4
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.52
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.1
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,64.86
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,77.27
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,166.0
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
431705,Potters Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.92
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,53.51
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,140.7
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.7
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.61
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.3
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.7
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,70.14
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
431705,Potters Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.72
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.7
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,115.1
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.7
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.87
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.7
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,53.5
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,66.05
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
431705,Potters Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.22
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.26
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.3
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.6
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.74
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.6
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,56.08
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,60.14
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
431705,Potters Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.11
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.39
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,118.2
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.8
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.55
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.27
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.4
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,54.35
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,59.93
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
431705,Potters Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.46
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.81
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,135.7
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.8
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.18
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.64
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.4
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.7
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,57.86
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,67.98
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
431705,Potters Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.76
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.8
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,131.0
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.4
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.28
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.3
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,54.5
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,63.94
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
431705,Potters Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.69
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.73
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,119.2
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.1
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,40.03
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
