Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.52
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.5
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.64
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,65.23
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
431705,Potters Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.76
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.51
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,125.2
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.4
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,43.22
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.93
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.8
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,20.7
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,65.78
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,68.79
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
431705,Potters Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.79
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.48
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.5
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.3
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.5
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,48.66
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,100.0
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,200.3
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,73.1
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,62.22
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
431705,Potters Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.54
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,52.48
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,133.4
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.5
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.8
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,55.1
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.29
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,121.7
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,227.3
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,85.35
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,71.37
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,170.2
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
431705,Potters Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.2
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.55
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,56.88
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,143.4
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.6
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.9
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,59.22
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.75
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,138.3
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,244.1
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,88.5
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,72.44
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,186.8
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
431705,Potters Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.25
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.82
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,132.3
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.5
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.9
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,58.89
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.24
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,137.4
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,242.8
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,88.26
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,69.64
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,179.3
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
431705,Potters Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.45
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.93
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,117.2
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.2
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.3
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,61.0
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.35
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,145.7
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,250.7
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,93.72
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,69.41
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,184.9
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
431705,Potters Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.51
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,53.76
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,127.8
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.7
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.7
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,60.61
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,139.9
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,248.9
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,92.32
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,71.56
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,185.1
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
431705,Potters Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.04
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,53.88
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,123.7
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.5
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.0
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,59.2
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,133.5
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,242.9
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,93.47
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,74.17
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,177.8
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
431705,Potters Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.96
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,54.6
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,124.4
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.0
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.9
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,58.88
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.14
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,134.6
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,241.5
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,19.7
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,90.99
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,70.66
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
431705,Potters Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
