Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.37
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,61.94
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,150.7
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.7
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.5
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,56.77
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.45
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,130.9
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,233.2
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,87.4
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,76.21
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.6
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
431705,Potters Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.68
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,59.67
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,143.0
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.3
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.3
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,55.48
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.1
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,129.0
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,228.8
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,88.79
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,75.28
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,166.2
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
431705,Potters Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.06
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.45
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,122.3
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.3
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.2
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,51.84
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.57
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.38
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,104.1
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,213.2
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.6
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,79.91
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,69.8
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
431705,Potters Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.52
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.9
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,115.5
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.1
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.6
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,50.24
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.08
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.67
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,94.7
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,207.1
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,77.52
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,71.53
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.44
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
431705,Potters Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.98
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.95
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,106.8
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.1
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.7
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,51.19
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.33
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,112.1
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,211.3
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,76.2
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,58.92
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
431705,Potters Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.18
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.35
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.22
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,126.6
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.3
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,51.74
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.32
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,119.7
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,214.0
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,77.91
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,63.52
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
431705,Potters Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.93
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.05
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,106.8
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.5
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,50.02
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.31
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,113.1
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,207.0
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,79.04
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,63.92
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
431705,Potters Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.37
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.59
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.8
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.5
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.7
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,52.32
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.43
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,100.8
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,216.5
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,80.81
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,70.67
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
431705,Potters Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.15
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,61.12
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,156.8
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.4
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.0
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,53.41
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.19
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,116.8
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,221.6
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.16
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,82.67
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,79.91
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
431705,Potters Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.38
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.37
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,142.4
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.3
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.7
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,54.66
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.02
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,132.7
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,226.5
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,82.59
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,67.66
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
