Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.18
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.65
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.99
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,131.2
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.3
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.1
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,54.75
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,132.7
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,227.6
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,79.61
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,63.82
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,161.9
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
431705,Potters Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.84
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.84
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,95.8
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.0
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,51.22
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.88
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,107.5
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,213.4
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,75.14
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,65.49
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
431705,Potters Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.15
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,43.23
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,106.7
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.1
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,46.91
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,106.3
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,194.9
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,68.67
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,56.66
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
431705,Potters Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.72
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.57
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,101.2
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.2
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,40.44
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.5
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,59.27
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.91
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
431705,Potters Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.89
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.3
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.17
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
431705,Potters Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.4
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.54
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.36
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
431705,Potters Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.17
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.4
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.54
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
431705,Potters Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.08
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.23
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.3
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
431705,Potters Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.1
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.4
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
431705,Potters Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.18
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.5
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
