Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.99
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
431705,Potters Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.84
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.24
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.0
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
431705,Potters Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.45
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.85
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.13
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.3
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.37
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
431705,Potters Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.87
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.37
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
431705,Potters Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.75
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.2
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
431705,Potters Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.86
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.87
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
431705,Potters Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.87
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
431705,Potters Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.09
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
431705,Potters Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.67
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.31
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
431705,Potters Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.34
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.2
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.61
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
431705,Potters Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.45
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.7
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
