Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.4
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.66
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
431705,Potters Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.24
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.4
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.42
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.04
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
431705,Potters Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.85
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.22
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.25
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
431705,Potters Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.07
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.16
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
431705,Potters Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.36
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.17
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.65
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.87
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.59
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
431705,Potters Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.23
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.39
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.9
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.86
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.41
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.25
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.91
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
431705,Potters Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.59
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.75
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.9
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.3
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.65
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.93
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.84
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
431705,Potters Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.36
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.86
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.18
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.0
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.46
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.25
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
431705,Potters Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.54
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.84
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.9
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.23
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.3
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.96
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.66
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
431705,Potters Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.72
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.55
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.84
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.36
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
431705,Potters Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.53
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.43
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
