Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.68
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.84
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
431705,Potters Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.88
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.91
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.66
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.97
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.6
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.55
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.37
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.26
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
431705,Potters Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.35
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.21
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.8
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.16
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.36
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.9
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,23.7
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.93
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.46
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
431705,Potters Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.9
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.43
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.13
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.2
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.7
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.7
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.5
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.97
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.77
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.88
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
431705,Potters Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.16
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.09
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.14
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.8
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.0
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.12
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.0
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.73
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.15
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
431705,Potters Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.01
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.47
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.52
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.5
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.2
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.28
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.76
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.2
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.54
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.78
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
431705,Potters Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.37
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.94
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.7
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.62
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.63
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.0
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.85
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
431705,Potters Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.5
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.84
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.3
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.0
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.5
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.99
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.0
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.55
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.72
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
431705,Potters Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.18
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.42
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.3
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.94
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.5
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.56
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
431705,Potters Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.52
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.86
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.8
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.19
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.8
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
431705,Potters Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
