Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.92
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.03
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.98
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.3
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.02
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.3
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.6
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.74
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.53
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
431705,Potters Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.21
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.42
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.3
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.9
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.9
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.16
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.5
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.86
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.76
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
431705,Potters Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.69
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.34
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.27
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.9
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.81
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.73
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.55
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.27
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.04
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.43
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
431705,Potters Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.87
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.87
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.65
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.0
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.4
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.74
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.19
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.1
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.1
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.45
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.83
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.03
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
431705,Potters Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.39
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.68
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.8
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.66
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.99
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.58
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.07
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.21
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.52
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
431705,Potters Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.62
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.2
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.1
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.65
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.56
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.3
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.98
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
431705,Potters Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.54
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.8
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.22
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.87
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.4
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.47
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
431705,Potters Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.54
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.62
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.2
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.41
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.58
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
431705,Potters Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.97
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.45
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.9
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.81
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.32
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.9
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.4
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.77
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.83
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
431705,Potters Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.06
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.53
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.7
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.38
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.21
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.84
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.7
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
