Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.28
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.19
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
431705,Potters Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.53
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.93
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.0
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.24
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.4
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.81
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.0
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.39
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
431705,Potters Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.88
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.7
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.62
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.92
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.79
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.9
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.58
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.55
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
431705,Potters Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.99
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.8
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.06
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.64
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.8
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.48
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.4
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
431705,Potters Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.97
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.96
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
431705,Potters Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.89
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.76
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.69
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
431705,Potters Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.52
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.34
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.82
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.68
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.73
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.06
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
431705,Potters Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.41
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.54
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.45
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.1
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.86
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
431705,Potters Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.21
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
431705,Potters Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.74
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.91
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.25
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
431705,Potters Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.95
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.38
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
