Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.99
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
431705,Potters Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.46
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.67
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.67
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.38
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.5
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
431705,Potters Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.61
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.25
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.89
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.41
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
431705,Potters Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.22
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.3
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.89
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.1
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.59
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
431705,Potters Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.46
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.44
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.48
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
431705,Potters Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.05
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.36
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.99
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
431705,Potters Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.44
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.6
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.15
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.11
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.41
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
431705,Potters Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.94
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.06
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.2
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.47
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.38
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.96
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.2
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.15
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
431705,Potters Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.9
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.48
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.78
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.3
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.8
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.17
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.89
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
431705,Potters Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.4
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.09
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.37
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.81
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
431705,Potters Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.88
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
