Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.27
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.71
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.0
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.76
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.04
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
431705,Potters Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.27
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.23
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.7
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.59
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.3
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.1
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.44
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
431705,Potters Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.81
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.57
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.4
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.78
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.41
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.4
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.06
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.49
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
431705,Potters Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.78
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.06
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,45.37
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.71
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,93.2
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,186.5
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.6
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.16
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.26
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
431705,Potters Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.5
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.3
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,41.43
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.9
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.66
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.9
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.9
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.03
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.23
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.55
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
431705,Potters Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.91
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.45
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.7
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.79
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.33
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.76
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.2
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.9
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.96
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.91
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.45
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
431705,Potters Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.03
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.55
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.43
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.43
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.36
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.9
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.0
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.29
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.49
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.89
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
431705,Potters Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.45
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.74
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.3
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.88
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.31
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.6
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.7
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.02
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
431705,Potters Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.58
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.47
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.37
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.1
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.06
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.81
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.53
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.54
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
431705,Potters Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.98
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.1
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.97
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.54
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
431705,Potters Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
