Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.77
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.42
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.08
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.25
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.5
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.34
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
431705,Potters Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.01
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.32
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.61
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.9
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.36
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.38
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
431705,Potters Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.51
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.26
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.72
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.92
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
431705,Potters Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.79
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.35
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.03
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.3
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.12
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
431705,Potters Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.86
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.17
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.82
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.1
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.2
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.13
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
431705,Potters Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.53
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.24
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.28
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.08
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.5
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.9
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
431705,Potters Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.29
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.28
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.0
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.89
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
431705,Potters Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.56
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.29
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.21
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
431705,Potters Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.5
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.63
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.75
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.81
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.65
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
431705,Potters Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.29
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.91
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
