Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
431705,Potters Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.36
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.27
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.72
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.86
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.65
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
431705,Potters Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
431705,Potters Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.44
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.33
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
431705,Potters Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.39
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
431705,Potters Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.94
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.7
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.23
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
431705,Potters Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.22
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.09
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
431705,Potters Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.5
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.09
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.9
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
431705,Potters Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.76
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.89
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.83
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.34
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.5
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.4
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.34
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.56
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
431705,Potters Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.29
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.31
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.55
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.0
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.37
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
431705,Potters Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.22
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.2
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.77
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.66
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.36
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,23.6
