Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.32
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.86
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
431705,Potters Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.06
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.19
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.9
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.34
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.5
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,23.7
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.68
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
431705,Potters Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.1
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.7
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,23.7
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.54
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
431705,Potters Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.95
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.9
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.92
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.8
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
431705,Potters Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.12
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.9
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.35
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.0
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.86
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
431705,Potters Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.59
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.2
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.33
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.83
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
431705,Potters Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.93
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.5
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.2
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.61
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
431705,Potters Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.22
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.2
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.89
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.7
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.02
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.1
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
431705,Potters Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.04
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.9
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.48
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.9
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.14
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
431705,Potters Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.8
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.9
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.98
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
431705,Potters Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.58
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.2
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.5
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.34
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
