Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.73
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
431705,Potters Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.94
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.0
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.4
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.0
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.74
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.26
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
431705,Potters Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.62
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.22
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.6
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.8
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.38
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.5
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.53
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.08
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
431705,Potters Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.32
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.36
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.4
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.3
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.6
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.98
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.8
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,60.62
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,60.56
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
431705,Potters Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.66
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.13
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,101.5
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.3
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.48
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.4
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,60.28
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.57
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
431705,Potters Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.65
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,53.31
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,137.4
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.1
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.3
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.75
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.5
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,62.15
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,68.93
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
431705,Potters Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.66
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.97
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,114.6
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.4
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.6
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.04
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.1
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,57.7
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,57.7
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
431705,Potters Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.29
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,50.14
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,123.0
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.0
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.3
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.35
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.5
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.14
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,64.43
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
431705,Potters Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.65
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.69
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,131.2
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.2
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.26
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.4
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.28
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,63.41
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
431705,Potters Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.4
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.07
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.9
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.0
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.0
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.42
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.4
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,55.91
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,66.59
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
431705,Potters Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.96
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,50.02
