Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,129.3
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.3
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.1
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.4
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.7
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,57.64
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,65.89
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,159.1
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
431705,Potters Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.53
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.12
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,97.2
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.0
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.71
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.1
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.86
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.88
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
431705,Potters Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.44
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.99
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.4
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.28
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.4
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,52.77
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
431705,Potters Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.94
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.36
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.6
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.3
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.88
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,89.3
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.9
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,60.45
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,47.79
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
431705,Potters Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.36
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.88
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.7
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.4
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,42.36
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,96.7
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.6
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,61.77
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.92
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
431705,Potters Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.34
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.0
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.2
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.7
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,41.15
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.9
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.6
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,62.24
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,55.91
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
431705,Potters Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.75
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.94
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,101.3
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.6
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,43.88
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,94.8
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,180.0
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,66.57
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.53
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
431705,Potters Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.09
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.53
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,99.9
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.0
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.23
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.2
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.3
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.41
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,53.65
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
431705,Potters Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.28
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.46
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.5
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,40.65
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,100.0
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.6
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,23.7
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,67.89
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.87
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
431705,Potters Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.33
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.72
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.6
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,47.09
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,117.5
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,193.3
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.16
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,70.44
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,51.11
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
431705,Potters Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
