Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.98
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.36
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.8
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.8
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.3
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,49.65
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,120.8
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,204.1
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,75.41
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,56.41
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
431705,Potters Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.39
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.3
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.5
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.9
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.2
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,48.06
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,116.9
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,198.0
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,74.48
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,62.21
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
431705,Potters Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.18
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.06
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,52.86
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,119.1
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.6
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.4
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,50.67
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,123.7
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,208.9
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.16
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,75.79
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,64.17
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
431705,Potters Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.53
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,53.73
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,122.6
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.7
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.4
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,52.3
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.52
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,121.7
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,214.3
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,81.45
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,70.04
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
431705,Potters Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.21
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.88
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,56.51
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,128.6
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.7
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.3
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,55.07
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,137.4
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,225.4
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,85.35
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,66.1
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,155.2
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
431705,Potters Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.16
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,50.54
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,108.6
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.9
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.5
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,58.99
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.99
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,131.7
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,242.0
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,22.7
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,89.85
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,70.45
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.33
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
431705,Potters Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.73
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.57
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.88
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,106.9
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.4
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.5
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,59.44
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.12
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,133.5
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,243.2
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.0
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,22.6
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,85.82
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,66.1
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
431705,Potters Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.57
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.26
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,114.0
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.1
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.1
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,58.61
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.74
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,142.7
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,240.5
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.22
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,22.4
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,89.11
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,68.51
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
431705,Potters Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.93
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,50.68
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,118.9
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.5
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.0
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,53.08
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.58
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,130.2
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,218.1
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.25
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,22.2
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,84.59
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,66.88
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
431705,Potters Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.53
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.57
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.2
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.8
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,52.24
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.4
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,124.7
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,214.7
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,22.1
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
