Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,84.93
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,54.54
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.34
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
431705,Potters Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.71
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.7
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.2
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.9
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.8
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,53.95
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.29
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,127.4
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,221.4
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,22.0
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,84.16
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,56.08
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
431705,Potters Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.91
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.38
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.3
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.5
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.8
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,52.71
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.75
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,122.3
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,216.5
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,21.8
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,79.74
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.69
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
431705,Potters Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.28
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.74
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.4
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.4
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.9
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,51.11
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.03
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,121.4
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,210.4
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,21.7
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,80.11
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.34
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.33
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
431705,Potters Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.34
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.22
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.8
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.8
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,51.7
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.43
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,118.0
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,212.9
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,79.01
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.13
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
431705,Potters Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.0
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.08
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,86.2
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.1
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.8
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,50.6
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.6
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,120.9
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,208.3
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,78.15
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.98
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
431705,Potters Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.28
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.12
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.0
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.5
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,51.8
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.79
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,122.6
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,213.5
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.2
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,80.56
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,67.54
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
431705,Potters Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.46
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,54.4
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,128.0
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.2
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.1
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,48.39
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.07
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,106.6
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,199.6
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.14
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,74.87
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,67.46
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
431705,Potters Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.5
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.11
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.55
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,119.9
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.6
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.9
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,50.37
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.44
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,113.6
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,207.7
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,77.4
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,67.01
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.23
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
431705,Potters Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.63
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.9
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.5
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,48.38
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.29
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,107.3
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,198.1
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,65.82
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.39
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
431705,Potters Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.04
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.0
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.5
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.3
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,47.18
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,92.5
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,193.6
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
