Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,70.38
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,61.48
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
431705,Potters Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.2
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.11
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.7
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.4
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,39.28
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.7
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,60.91
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,62.23
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
431705,Potters Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.01
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.9
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.06
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.6
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,22.6
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.26
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
431705,Potters Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.57
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.4
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,22.7
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
431705,Potters Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.37
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.67
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
431705,Potters Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.34
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
431705,Potters Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.71
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.9
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
431705,Potters Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.07
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.4
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
431705,Potters Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.4
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.4
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
431705,Potters Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.52
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.5
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.63
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,23.0
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.11
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
431705,Potters Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.75
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.1
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.83
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
