Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,23.0
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.22
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
431705,Potters Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.14
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,23.0
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
431705,Potters Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.99
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.53
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.39
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.68
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
431705,Potters Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.22
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.68
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.31
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
431705,Potters Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.65
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.4
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
431705,Potters Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.8
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.3
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.55
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.55
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.29
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
431705,Potters Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.95
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.9
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.11
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.46
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.53
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
431705,Potters Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.92
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.8
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.23
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.87
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.66
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.82
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.48
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
431705,Potters Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.74
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.1
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.29
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.89
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.96
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.87
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.07
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
431705,Potters Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.2
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.2
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.82
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.69
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.75
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.8
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
431705,Potters Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
