Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.0
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.8
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.56
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.15
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.66
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.83
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
431705,Potters Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.99
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.1
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.75
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.26
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.08
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.3
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.03
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.45
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.55
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
431705,Potters Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.84
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.3
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.03
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.7
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.22
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.9
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.22
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.22
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
431705,Potters Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.03
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.55
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.0
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.66
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.05
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.64
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.66
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.69
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
431705,Potters Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.55
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.1
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.76
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.36
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.06
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
431705,Potters Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.67
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.7
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.05
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.63
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.8
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.02
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.14
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
431705,Potters Lane,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.26
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.25
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.2
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.4
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.74
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.63
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.85
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.9
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.8
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.74
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.06
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.38
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
431705,Potters Lane,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.23
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.15
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.1
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.6
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.36
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.03
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.34
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.8
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.17
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
431705,Potters Lane,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.94
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.39
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.9
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.9
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.61
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.42
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.6
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,23.0
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.88
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.88
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.57
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
431705,Potters Lane,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.24
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.87
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.5
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.8
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.6
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.79
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.77
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.56
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.7
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,23.0
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.97
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.05
