Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.72
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
431705,Potters Lane,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.31
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.93
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.6
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.2
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.43
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.13
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.65
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.4
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.8
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.62
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.05
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.05
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
431705,Potters Lane,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.68
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.57
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.6
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.4
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.6
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.39
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.31
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.0
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.7
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.06
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.05
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.03
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
431705,Potters Lane,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.1
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.51
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.5
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.6
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.34
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.18
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.43
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.5
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.2
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.78
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.21
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.15
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
431705,Potters Lane,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.1
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.53
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.1
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.7
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.65
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.81
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.1
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.8
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.42
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.84
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
431705,Potters Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.11
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.91
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.27
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.3
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.82
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.48
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.59
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.9
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.64
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.4
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
431705,Potters Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.13
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.78
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.6
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.3
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.6
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.61
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.58
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.0
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.4
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.96
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.02
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
431705,Potters Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.84
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.52
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.1
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.3
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.28
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.28
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.06
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.0
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,22.7
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.52
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.77
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
431705,Potters Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.49
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.73
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.4
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.35
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.17
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.47
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.5
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,22.6
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.33
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.94
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.37
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
431705,Potters Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.98
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.04
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.9
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.43
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.58
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.91
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.7
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.6
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.74
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.11
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
431705,Potters Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.34
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.7
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.7
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.75
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.3
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
