Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.73
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.8
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.38
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
431705,Potters Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.39
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.75
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.8
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.9
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.63
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.14
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.67
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.9
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.76
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.54
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.14
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
431705,Potters Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.32
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.31
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.7
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.6
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.5
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.07
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.94
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.09
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.0
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.5
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.45
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.58
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
431705,Potters Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.4
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.92
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.12
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.2
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.0
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.1
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.41
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.14
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.19
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.9
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.9
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.5
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.53
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
431705,Potters Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.52
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.51
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.1
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.4
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.66
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.88
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.14
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.9
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.3
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.53
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.67
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.93
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
431705,Potters Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.34
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.57
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.74
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.13
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.87
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
431705,Potters Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.7
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.35
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.7
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.84
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.52
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.6
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.7
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
431705,Potters Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.83
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.65
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.0
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.47
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.21
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.46
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.85
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
431705,Potters Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.54
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.81
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.3
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.34
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.32
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.72
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.69
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
431705,Potters Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.16
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.67
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.8
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.22
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.93
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.06
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.58
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
431705,Potters Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.3
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.28
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.4
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.14
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.82
