Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.2
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.65
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.59
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
431705,Potters Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.42
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.93
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.9
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.4
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.8
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.85
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.0
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.36
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.78
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
431705,Potters Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.23
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.73
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.4
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.9
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.66
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,22.6
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.63
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.29
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
431705,Potters Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.4
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.71
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.7
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.36
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.08
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,22.6
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.45
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
431705,Potters Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.49
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.91
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.9
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.68
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.7
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
431705,Potters Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.94
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
431705,Potters Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.08
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.77
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.93
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
431705,Potters Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.44
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
431705,Potters Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.29
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
431705,Potters Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.05
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.61
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
431705,Potters Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
