Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.87
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.9
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.29
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.66
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
431705,Potters Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.84
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.03
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.35
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
431705,Potters Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.14
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
431705,Potters Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.15
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.75
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.6
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.56
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
431705,Potters Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.56
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.86
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.97
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.64
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.5
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.33
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
431705,Potters Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.63
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.62
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.39
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.91
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.8
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.47
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.41
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
431705,Potters Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.34
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.34
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.11
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.46
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.61
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.1
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.9
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.66
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.77
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
431705,Potters Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.74
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.77
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.5
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.11
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.68
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.8
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.2
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.82
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.62
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.75
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
431705,Potters Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.45
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.66
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.75
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.3
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.23
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.62
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.3
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.15
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.04
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
431705,Potters Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.44
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.22
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.27
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.37
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.6
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.09
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.79
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
431705,Potters Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
