Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.23
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.73
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.08
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.0
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.2
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.5
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.76
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.36
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.94
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
431705,Potters Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.67
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.86
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.2
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.66
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.01
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.29
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.3
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.8
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.38
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.3
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.47
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
431705,Potters Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.09
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.44
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.56
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.1
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.7
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.63
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
431705,Potters Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.44
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.79
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.83
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.92
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.9
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.44
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
431705,Potters Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.86
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.74
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.58
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.85
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.97
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
431705,Potters Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.43
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.81
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.9
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.85
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
431705,Potters Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.72
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.4
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.42
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.11
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.9
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.54
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
431705,Potters Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.86
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.58
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.4
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.19
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.94
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.61
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.1
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
431705,Potters Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.6
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.11
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.35
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.2
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.14
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
431705,Potters Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.02
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.84
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.94
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
