Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.33
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.98
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
431705,Potters Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.81
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.12
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.8
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.29
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
431705,Potters Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.75
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.03
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.9
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.4
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.44
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.13
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
431705,Potters Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.87
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.49
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.43
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.36
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
431705,Potters Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.72
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.78
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.36
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.2
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.76
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
431705,Potters Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.06
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.55
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
431705,Potters Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.08
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,23.0
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
431705,Potters Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.63
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.41
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.07
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,23.0
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.38
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.09
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
431705,Potters Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.02
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.73
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.77
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.45
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
431705,Potters Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.62
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.31
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.3
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.64
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.43
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.79
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
431705,Potters Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.75
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.5
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
