Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.95
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
431705,Potters Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.28
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.04
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.45
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.07
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.4
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.84
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
431705,Potters Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.42
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.38
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.06
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.7
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.7
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.32
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.87
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.57
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
431705,Potters Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.51
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.12
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.37
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.4
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.39
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
431705,Potters Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.88
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
431705,Potters Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
431705,Potters Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.37
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.52
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.3
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.21
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.44
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
431705,Potters Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.38
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.57
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.52
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.55
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,23.7
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.81
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
431705,Potters Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.46
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.47
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.71
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.3
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
431705,Potters Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.3
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.4
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.85
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
431705,Potters Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.28
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.82
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.41
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
