Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.14
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.48
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
431705,Potters Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.67
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.54
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.0
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.3
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.48
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.13
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
431705,Potters Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.32
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.64
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.0
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.13
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.88
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
431705,Potters Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.49
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.14
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.8
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.85
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.36
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.64
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
431705,Potters Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.18
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.84
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.7
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.94
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.98
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.78
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.03
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
431705,Potters Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.74
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.03
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.2
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.76
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.4
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,24.1
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.69
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.26
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
431705,Potters Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.11
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.47
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.1
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.86
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,24.1
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.52
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
431705,Potters Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.78
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.77
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.7
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.6
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,24.1
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.93
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
431705,Potters Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.91
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.0
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,24.2
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.52
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
431705,Potters Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.71
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.19
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.9
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.9
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.46
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.95
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
431705,Potters Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
