Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.62
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.6
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.3
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.57
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,58.68
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
431705,Potters Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.87
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.29
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.3
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.9
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,24.4
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.67
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
431705,Potters Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.12
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.63
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.1
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.8
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.62
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,24.4
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.92
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.11
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
431705,Potters Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.12
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.38
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,114.6
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.9
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.7
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.49
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,24.4
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.83
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
431705,Potters Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.26
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.04
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,114.7
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.6
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.46
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,24.5
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.32
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,60.62
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
431705,Potters Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.28
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.3
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,118.7
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.7
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.36
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,24.6
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.13
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,60.44
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
431705,Potters Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.94
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.01
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.8
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.92
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,24.6
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,58.37
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
431705,Potters Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.92
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.4
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.3
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.5
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.76
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,24.7
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.75
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.55
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
431705,Potters Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.8
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.8
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.09
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.7
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,24.8
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
431705,Potters Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.11
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.92
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.9
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.59
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.8
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,24.8
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.76
