Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.57
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
431705,Potters Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.03
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.78
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.6
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.82
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.0
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,24.8
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,55.45
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.99
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
431705,Potters Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.12
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.66
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.2
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.0
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,35.96
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.6
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,24.9
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,52.24
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,49.06
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
431705,Potters Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.32
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,43.21
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.1
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.5
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.11
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.1
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,24.9
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.01
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.96
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
431705,Potters Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.18
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,105.8
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.2
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.72
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.78
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.9
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,24.9
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,55.76
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.68
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
431705,Potters Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.66
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,117.1
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.3
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.64
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,84.5
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.1
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,24.9
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,54.12
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,55.65
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
431705,Potters Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.98
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,104.8
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.1
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.77
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.42
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.9
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,24.9
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,53.97
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.78
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
431705,Potters Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.26
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.71
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,109.5
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.9
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.36
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.0
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,24.8
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.78
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.37
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
431705,Potters Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.46
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,99.5
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.2
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,44.41
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,102.6
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.8
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,24.8
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,66.13
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,57.12
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
431705,Potters Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.31
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.51
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,112.4
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.4
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,43.4
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,104.5
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,179.1
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,24.8
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,62.48
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,55.35
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
431705,Potters Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.55
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.01
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,125.5
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.3
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,44.17
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,104.8
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.0
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
