Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,24.7
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,67.59
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,62.19
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
431705,Potters Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.21
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.69
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,106.1
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.2
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,43.51
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,108.4
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,180.4
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,24.6
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,70.04
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,58.67
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
431705,Potters Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.14
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.48
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.5
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.2
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,48.67
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,125.0
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,202.0
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,24.5
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,72.98
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.46
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
431705,Potters Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.94
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.0
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.4
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.5
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.8
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,49.61
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,121.5
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,206.0
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,24.5
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,77.61
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,58.68
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
431705,Potters Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.81
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.12
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.6
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.0
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,51.41
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,118.0
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,213.3
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.14
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,24.4
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,74.28
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,59.92
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
431705,Potters Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.49
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,48.68
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,104.6
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.9
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.5
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,50.4
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,126.4
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,209.3
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.21
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,24.4
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,77.65
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,61.81
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
431705,Potters Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.19
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.29
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,50.31
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,117.4
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.1
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,46.93
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.1
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,118.7
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,194.7
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.2
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,69.23
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.58
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
431705,Potters Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.62
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.79
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.7
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,45.12
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.64
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,101.7
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,184.9
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,24.2
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,69.76
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,54.35
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
431705,Potters Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.68
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.44
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.2
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.7
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.1
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,44.75
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.98
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,101.0
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.1
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,24.1
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,68.98
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,54.2
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
431705,Potters Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.28
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.46
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.2
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.2
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,46.89
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.57
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,109.8
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,191.9
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,24.1
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,69.74
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.79
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
431705,Potters Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.91
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.23
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.0
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.1
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.9
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,47.68
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
