Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.26
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,109.1
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,195.6
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,73.84
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.54
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
431705,Potters Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.2
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,43.74
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.1
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.5
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.0
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,48.15
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,107.8
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,197.8
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,72.41
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,57.4
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.22
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
431705,Potters Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.18
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.35
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,101.5
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.4
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.8
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,50.69
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,119.7
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,208.4
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,78.35
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.09
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
431705,Potters Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.67
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.48
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,139.6
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.5
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.7
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,49.21
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,110.6
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,203.1
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,71.97
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,68.98
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
431705,Potters Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.78
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,58.29
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,153.5
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.6
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.8
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,45.01
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,100.7
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,186.6
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.14
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,71.08
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,74.65
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
431705,Potters Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.88
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.27
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,130.4
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.8
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,44.7
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,104.2
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,186.2
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,64.74
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,65.31
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
431705,Potters Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.46
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,97.6
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.2
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,38.59
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.1
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.9
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,54.42
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.32
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
431705,Potters Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.71
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.16
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.9
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.7
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.21
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.1
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.0
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.2
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.82
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
431705,Potters Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.45
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,94.1
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.2
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.35
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.3
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.01
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.08
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
431705,Potters Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.14
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.44
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
431705,Potters Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
