Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.3
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.71
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
431705,Potters Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.24
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.9
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.65
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.9
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,24.1
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
431705,Potters Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.21
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.3
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,24.1
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
431705,Potters Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.17
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.54
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.9
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,24.1
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
431705,Potters Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.77
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.41
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.8
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,24.1
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
431705,Potters Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.1
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.6
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,24.1
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.01
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
431705,Potters Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.11
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.4
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,24.2
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.29
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
431705,Potters Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.46
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.09
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.0
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,24.2
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.21
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
431705,Potters Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.92
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.69
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.17
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
431705,Potters Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.83
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.23
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.77
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.24
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
431705,Potters Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
