Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.52
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.5
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.8
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.25
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.99
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
431705,Potters Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.89
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.3
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.01
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.48
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
431705,Potters Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.22
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.9
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.21
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.16
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.73
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
431705,Potters Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.43
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.2
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.4
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.68
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
431705,Potters Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.34
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.9
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.18
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.73
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.21
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
431705,Potters Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.22
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.52
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.13
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
431705,Potters Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.42
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.68
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.3
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.09
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.7
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,24.4
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.51
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
431705,Potters Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.69
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.39
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.2
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.61
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.41
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
431705,Potters Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.61
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.92
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.88
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.1
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
431705,Potters Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.8
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.2
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.65
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.68
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.8
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
