Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.2
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.13
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
431705,Potters Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.22
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.7
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.6
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.65
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.4
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.78
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
431705,Potters Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.06
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.7
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,76.5
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.4
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.54
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.46
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,24.3
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.37
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.63
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
431705,Potters Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.34
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.43
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.4
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.4
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.83
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.18
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.6
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.7
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,24.2
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.5
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
431705,Potters Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.43
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.82
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.8
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.0
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.26
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.2
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,24.1
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.73
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.2
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
431705,Potters Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.16
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.59
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.2
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.39
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.1
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,24.1
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.17
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
431705,Potters Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.13
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.36
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.1
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.9
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.13
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.21
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.77
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,24.1
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.93
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.17
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
431705,Potters Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.87
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.17
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.5
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.5
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.5
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.53
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.89
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,24.1
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.49
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.77
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
431705,Potters Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.92
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.66
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.3
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.42
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.08
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.6
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.7
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
431705,Potters Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.28
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.87
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.6
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,38.19
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.65
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.3
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,24.0
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.17
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.97
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.05
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
431705,Potters Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.8
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.16
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.7
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.39
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.63
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.2
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
