Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.41
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
431705,Potters Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.27
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.82
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.7
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.1
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.38
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.47
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.9
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.96
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
431705,Potters Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.93
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.29
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.75
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.7
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.94
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.8
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.2
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.9
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.69
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.32
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
431705,Potters Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.07
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.73
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.73
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.12
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.97
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.47
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
431705,Potters Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.29
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.98
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.85
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.84
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.4
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.8
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.55
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
431705,Potters Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.49
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.63
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.71
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.18
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.35
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.3
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.7
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.51
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.56
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.84
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
431705,Potters Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.69
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.87
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.72
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.01
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.89
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.16
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
431705,Potters Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.85
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.2
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.86
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.5
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.9
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.1
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.67
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.47
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.2
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.15
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.85
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
431705,Potters Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.37
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.66
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.09
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.2
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.55
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.13
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.2
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.13
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.05
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
431705,Potters Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.26
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.37
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.9
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.0
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.04
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.11
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.3
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.7
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.98
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.87
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.21
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
431705,Potters Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.87
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.33
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
