Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.1
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.56
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.84
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.1
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.1
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.03
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.7
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
431705,Potters Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.45
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.77
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.97
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.9
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.73
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
431705,Potters Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.13
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.02
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.96
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.74
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.1
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.09
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
431705,Potters Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.77
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.8
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.1
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.38
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.2
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.25
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
431705,Potters Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.84
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.84
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.8
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.52
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
431705,Potters Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.36
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.9
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.05
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.27
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.94
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
431705,Potters Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.84
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.0
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.66
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.6
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.38
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
431705,Potters Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.6
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.01
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.27
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.66
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.3
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.43
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
431705,Potters Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.49
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.56
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.8
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.82
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.97
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.77
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
431705,Potters Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.16
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
431705,Potters Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
