Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
431705,Potters Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.24
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
431705,Potters Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
431705,Potters Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.71
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.26
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
431705,Potters Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
431705,Potters Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.43
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
431705,Potters Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.26
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
431705,Potters Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.9
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.24
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
431705,Potters Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.6
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.5
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
431705,Potters Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.14
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.87
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.4
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.4
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.24
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
