Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
431705,Potters Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.3
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.12
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.1
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.6
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.18
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.9
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.96
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.45
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
431705,Potters Lane,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.25
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.77
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.79
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
431705,Potters Lane,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.44
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.3
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.76
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,23.6
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
431705,Potters Lane,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.7
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.38
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.15
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.53
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.3
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.7
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.59
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
431705,Potters Lane,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.45
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.16
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.57
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.7
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
431705,Potters Lane,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.77
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.51
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.38
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.0
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
431705,Potters Lane,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.43
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.37
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.07
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.0
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
431705,Potters Lane,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.84
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,37.99
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.2
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.79
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.02
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
431705,Potters Lane,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.36
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.08
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.86
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.92
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.3
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.5
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
431705,Potters Lane,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.62
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.45
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.9
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.8
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.22
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.5
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.3
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
