Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.29
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
431705,Potters Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.23
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.2
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.63
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.41
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.55
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.61
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
431705,Potters Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.74
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.62
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.34
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.13
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.63
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.53
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.75
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
431705,Potters Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.76
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.37
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.01
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
431705,Potters Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.87
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.78
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
431705,Potters Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.19
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.34
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.4
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.95
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.53
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.14
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
431705,Potters Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.98
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.05
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.04
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
431705,Potters Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.67
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.87
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.72
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.88
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.07
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
431705,Potters Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.12
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.78
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.32
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
431705,Potters Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.39
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.37
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.78
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
431705,Potters Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.01
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.19
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.35
