Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.23
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.39
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.08
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
431705,Potters Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.9
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.43
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.56
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.53
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
431705,Potters Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.03
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.48
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.1
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.39
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.06
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.95
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
431705,Potters Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.16
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.99
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
431705,Potters Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.02
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.56
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
431705,Potters Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.9
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.77
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.9
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.79
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
431705,Potters Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.87
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.7
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.3
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
431705,Potters Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.84
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.54
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.36
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.4
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
431705,Potters Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.67
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.68
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.87
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.69
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.5
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.2
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.42
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
431705,Potters Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.2
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.15
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.53
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.06
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.4
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.1
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.07
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.59
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
431705,Potters Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
