Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.06
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.99
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.46
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.56
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.81
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
431705,Potters Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.16
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.49
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.22
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.07
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
431705,Potters Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.53
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.02
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.4
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
431705,Potters Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.42
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.02
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.37
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.92
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.34
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.58
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
431705,Potters Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.37
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.81
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.53
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.06
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.6
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.7
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.56
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.65
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
431705,Potters Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.47
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.07
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.9
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.19
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.73
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.1
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.43
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.58
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
431705,Potters Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.11
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.97
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.68
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
431705,Potters Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.46
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.7
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.66
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.26
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.8
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.4
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.43
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
431705,Potters Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.22
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.9
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.4
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.29
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.51
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.8
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.64
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.04
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
431705,Potters Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.9
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.13
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.9
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.2
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.42
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.62
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.8
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.3
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.8
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.91
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
