Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.05
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.6
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.62
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.69
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.1
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.13
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
431705,Potters Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.72
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.4
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.91
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.88
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.35
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.98
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
431705,Potters Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.89
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.9
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.28
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.57
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.9
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.98
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
431705,Potters Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.16
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.8
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.8
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.9
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.3
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,59.95
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
431705,Potters Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.71
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.4
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.88
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.9
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.17
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
431705,Potters Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.91
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.02
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.5
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.4
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.95
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.2
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.66
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.4
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.7
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
431705,Potters Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.04
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.3
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.8
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.7
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.37
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.3
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.59
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.55
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
431705,Potters Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.11
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,104.8
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.9
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.72
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.67
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.82
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,65.85
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
431705,Potters Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.04
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.2
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.7
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.73
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.38
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,66.44
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
431705,Potters Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.34
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,102.7
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.1
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.19
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.3
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
